,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/12/22 8:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 9:00,,25.0 ,,25.2 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 10:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 11:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 12:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 13:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.4 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 14:00,,24.9 ,,25.0 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 15:00,,24.9 ,,25.0 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 16:00,,24.9 ,,25.0 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.2E-01,
2021/12/22 17:00,,24.9 ,,25.0 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 18:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 19:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 20:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 21:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 22:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.3 ,ND,1.3E-01,ND,1.3E-01,
2021/12/22 23:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 0:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 1:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.2 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 2:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 3:00,,24.9 ,,25.1 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 4:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 5:00,,25.0 ,,25.1 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 6:00,,24.9 ,,25.0 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 7:00,,25.0 ,,25.0 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 8:00,,24.9 ,,25.0 ,0.0 ,2.4 ,-,15.0 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 9:00,,24.9 ,,25.0 ,0.0 ,2.4 ,-,15.1 ,ND,1.3E-01,ND,1.3E-01,
2021/12/23 10:00,,25.0 ,,25.0 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 11:00,,25.0 ,,25.2 ,2.3 ,0.0 ,15.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 12:00,,25.0 ,,25.2 ,2.3 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 13:00,,25.0 ,,25.2 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 14:00,,25.0 ,,25.1 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 15:00,,25.0 ,,25.1 ,2.6 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 16:00,,25.0 ,,25.0 ,2.6 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 17:00,,25.0 ,,24.9 ,2.6 ,0.0 ,15.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 18:00,,25.0 ,,24.9 ,2.6 ,0.0 ,15.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 19:00,,25.0 ,,24.8 ,2.6 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 20:00,,25.0 ,,24.7 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 21:00,,25.0 ,,24.7 ,2.6 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 22:00,,25.0 ,,24.6 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/23 23:00,,25.0 ,,24.5 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 0:00,,25.0 ,,24.5 ,2.5 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 1:00,,24.9 ,,24.5 ,2.4 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 2:00,,24.9 ,,24.5 ,2.4 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 3:00,,24.9 ,,24.5 ,2.4 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 4:00,,24.9 ,,24.6 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 5:00,,24.9 ,,24.6 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 6:00,,24.9 ,,24.6 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 7:00,,24.9 ,,24.6 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 8:00,,24.9 ,,24.6 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 9:00,,24.9 ,,24.7 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 10:00,,24.9 ,,24.7 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 11:00,,24.8 ,,24.7 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 12:00,,24.8 ,,24.7 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 13:00,,24.8 ,,24.7 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 14:00,,24.8 ,,24.8 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 15:00,,24.8 ,,24.8 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 16:00,,24.8 ,,24.8 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 17:00,,24.8 ,,24.9 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 18:00,,24.7 ,,24.9 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 19:00,,24.7 ,,24.9 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 20:00,,24.7 ,,25.0 ,2.3 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 21:00,,24.7 ,,25.0 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 22:00,,24.7 ,,25.1 ,2.3 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/24 23:00,,24.7 ,,25.1 ,2.3 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 0:00,,24.7 ,,25.1 ,2.3 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 1:00,,24.7 ,,25.2 ,2.3 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 2:00,,24.7 ,,25.2 ,2.3 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 3:00,,24.7 ,,25.2 ,2.4 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 4:00,,24.6 ,,25.2 ,2.4 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 5:00,,24.6 ,,25.2 ,2.3 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 6:00,,24.6 ,,25.2 ,2.4 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 7:00,,24.6 ,,25.3 ,2.3 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 8:00,,24.6 ,,25.3 ,2.2 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 9:00,,24.6 ,,25.3 ,2.2 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 10:00,,24.6 ,,25.4 ,2.6 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 11:00,,24.6 ,,25.4 ,2.5 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 12:00,,24.6 ,,25.4 ,2.5 ,0.0 ,15.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 13:00,,24.6 ,,25.3 ,2.5 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 14:00,,24.6 ,,25.3 ,2.4 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 15:00,,24.6 ,,25.3 ,2.4 ,0.0 ,15.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 16:00,,24.6 ,,25.3 ,2.5 ,0.0 ,15.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 17:00,,24.6 ,,25.4 ,2.5 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 18:00,,24.6 ,,25.4 ,2.5 ,0.0 ,15.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 19:00,,24.6 ,,25.4 ,2.5 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 20:00,,24.6 ,,25.4 ,2.5 ,0.0 ,15.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 21:00,,24.6 ,,25.5 ,2.6 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 22:00,,24.6 ,,25.4 ,2.5 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/25 23:00,,24.6 ,,25.5 ,2.5 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 0:00,,24.6 ,,25.5 ,2.5 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 1:00,,24.6 ,,25.5 ,2.5 ,0.0 ,15.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 2:00,,24.6 ,,25.5 ,2.5 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 3:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.4 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 4:00,,24.6 ,,25.5 ,2.5 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 5:00,,24.6 ,,25.5 ,2.5 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 6:00,,24.5 ,,25.6 ,2.5 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 7:00,,24.5 ,,25.6 ,2.5 ,0.0 ,15.3 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 8:00,,24.5 ,,25.6 ,2.5 ,0.0 ,15.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 9:00,,24.5 ,,25.6 ,2.5 ,0.0 ,15.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 10:00,,24.5 ,,25.6 ,2.5 ,0.0 ,15.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 11:00,,24.5 ,,25.6 ,2.5 ,0.0 ,15.2 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 12:00,,24.5 ,,25.6 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 13:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 14:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 15:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.1 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 16:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 17:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 18:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 19:00,,24.5 ,,25.5 ,2.5 ,0.0 ,15.0 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 20:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.9 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 21:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 22:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/26 23:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 0:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 1:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 2:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 3:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 4:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 5:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 6:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 7:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 8:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 9:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 10:00,,24.5 ,,25.5 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 11:00,,24.5 ,,25.4 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 12:00,,24.5 ,,25.4 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 13:00,,24.5 ,,25.4 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 14:00,,24.5 ,,25.4 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 15:00,,24.5 ,,25.4 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 16:00,,24.5 ,,25.4 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 17:00,,24.5 ,,25.4 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 18:00,,24.5 ,,25.3 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 19:00,,24.5 ,,25.3 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 20:00,,24.5 ,,25.3 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 21:00,,24.5 ,,25.3 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 22:00,,24.5 ,,25.3 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/27 23:00,,24.4 ,,25.3 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 0:00,,24.5 ,,25.3 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 1:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 2:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 3:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 4:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 5:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 6:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 7:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 8:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 9:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 10:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 11:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 12:00,,24.4 ,,25.2 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 13:00,,24.4 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 14:00,,24.4 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 15:00,,24.4 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 16:00,,24.4 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 17:00,,24.4 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 18:00,,24.4 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 19:00,,24.4 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 20:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 21:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 22:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/28 23:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 0:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 1:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 2:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 3:00,,24.3 ,,25.1 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 4:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 5:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 6:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 7:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 8:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 9:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 10:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 11:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 12:00,,24.3 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 13:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 14:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 15:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 16:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 17:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 18:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 19:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 20:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 21:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 22:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/29 23:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 0:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 1:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 2:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 3:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 4:00,,24.2 ,,25.0 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 5:00,,24.2 ,,24.9 ,2.5 ,0.0 ,14.5 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 6:00,,24.2 ,,24.9 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 7:00,,24.2 ,,24.9 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 8:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 9:00,,24.2 ,,24.9 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 10:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 11:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 12:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 13:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 14:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 15:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 16:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 17:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 18:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 19:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 20:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 21:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 22:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/30 23:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 0:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 1:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 2:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 3:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 4:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 5:00,,24.1 ,,24.8 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 6:00,,24.1 ,,24.9 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 7:00,,24.0 ,,24.8 ,2.5 ,0.0 ,14.8 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 8:00,,24.0 ,,24.8 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 9:00,,24.0 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 10:00,,24.0 ,,24.8 ,2.5 ,0.0 ,14.6 ,-,ND,1.3E-01,ND,1.3E-01,
2021/12/31 11:00,,24.0 ,,24.9 ,2.5 ,0.0 ,14.7 ,-,ND,1.3E-01,ND,1.3E-01,
,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,Instrument failure,,Instrument failure,,,,,,,,,,
